Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.17
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.26
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.87
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
772683,Malvern Wells,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.73
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.24
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,189.8
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
772683,Malvern Wells,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.07
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.01
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,203.7
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
772683,Malvern Wells,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.02
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.28
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.34
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.38
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
772683,Malvern Wells,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.92
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
772683,Malvern Wells,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.87
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
772683,Malvern Wells,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.33
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.24
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,184.8
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,212.4
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
772683,Malvern Wells,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.24
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,199.3
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
772683,Malvern Wells,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.72
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,102.3
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.04
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,205.8
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
772683,Malvern Wells,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.67
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.72
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.9
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,8.6
