Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
772683,Malvern Wells,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.32
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.5
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,179.2
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
772683,Malvern Wells,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.53
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,166.2
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,190.3
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
772683,Malvern Wells,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.96
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.0
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,218.5
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
772683,Malvern Wells,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.13
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,220.7
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
772683,Malvern Wells,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.91
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,114.2
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,114.8
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.39
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,228.9
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
772683,Malvern Wells,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.82
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.65
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.9
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,193.7
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
772683,Malvern Wells,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.57
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.8
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,200.9
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
772683,Malvern Wells,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.8
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.68
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,139.4
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,182.7
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,140.6
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.54
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,280.0
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
772683,Malvern Wells,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.59
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,164.9
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,205.2
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,167.0
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.52
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,331.9
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
772683,Malvern Wells,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.58
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,135.3
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.5
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,136.7
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,272.0
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
772683,Malvern Wells,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.54
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,117.8
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.1
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,236.6
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
772683,Malvern Wells,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.89
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.2
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,120.3
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,239.2
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
772683,Malvern Wells,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.14
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,138.1
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,185.0
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,139.9
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,278.0
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
772683,Malvern Wells,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.46
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,125.2
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.8
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,126.8
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,252.0
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
772683,Malvern Wells,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.83
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.5
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.7
