Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,196.7
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
772683,Malvern Wells,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.27
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.6
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.2
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,204.2
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
772683,Malvern Wells,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.94
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
772683,Malvern Wells,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.86
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
772683,Malvern Wells,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.92
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
772683,Malvern Wells,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.6
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.32
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.9
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,193.5
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
772683,Malvern Wells,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.32
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.82
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,109.0
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.5
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,109.2
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.96
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,218.1
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
772683,Malvern Wells,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.97
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
772683,Malvern Wells,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.21
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
772683,Malvern Wells,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.29
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.83
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
772683,Malvern Wells,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
772683,Malvern Wells,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.11
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,183.2
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
