Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.89
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
772683,Malvern Wells,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.3
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.39
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.23
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.76
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.23
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.42
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
