Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.42
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.87
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.08
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
772683,Malvern Wells,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.46
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,208.8
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
772683,Malvern Wells,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.78
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
772683,Malvern Wells,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.45
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,197.4
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.29
