Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.18
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
