Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.06
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
772683,Malvern Wells,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.74
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.35
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.2
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
772683,Malvern Wells,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.73
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.88
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.2
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
772683,Malvern Wells,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.69
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
772683,Malvern Wells,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.72
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
