Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
772683,Malvern Wells,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
772683,Malvern Wells,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.46
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
772683,Malvern Wells,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.44
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
772683,Malvern Wells,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.09
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,212.4
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
772683,Malvern Wells,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.82
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,112.3
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,225.0
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
772683,Malvern Wells,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.62
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.1
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.67
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.2
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.3
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
772683,Malvern Wells,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.99
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.8
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,207.7
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
772683,Malvern Wells,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.69
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,212.7
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
772683,Malvern Wells,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.11
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.6
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
772683,Malvern Wells,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.22
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,111.6
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.9
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.97
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,111.5
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,223.1
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
772683,Malvern Wells,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.71
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.4
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.56
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.4
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.91
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
772683,Malvern Wells,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.23
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
