Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
772683,Malvern Wells,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
772683,Malvern Wells,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
772683,Malvern Wells,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.91
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.0
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
772683,Malvern Wells,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
772683,Malvern Wells,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.63
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.76
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.41
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
772683,Malvern Wells,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.82
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.55
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
