Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,190.9
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
772683,Malvern Wells,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.66
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,118.6
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,119.4
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,238.0
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
772683,Malvern Wells,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.99
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.68
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,203.3
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.08
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,117.3
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,233.6
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
772683,Malvern Wells,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.92
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,115.7
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,116.3
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,232.1
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
772683,Malvern Wells,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.91
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,132.8
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,133.3
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,266.1
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
772683,Malvern Wells,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.16
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,130.5
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.4
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,131.0
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,261.5
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
772683,Malvern Wells,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.36
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.7
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,203.2
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
772683,Malvern Wells,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.35
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,120.7
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,185.7
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,122.3
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.26
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,243.0
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.61
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.6
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.9
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,230.3
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
772683,Malvern Wells,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.96
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,191.6
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
772683,Malvern Wells,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.56
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.39
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,109.1
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.6
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,110.6
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,219.7
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
772683,Malvern Wells,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.35
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.7
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
