Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.53
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.05
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
