Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.1
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.58
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,194.3
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.27
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,210.5
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.44
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.1
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,219.0
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.81
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,194.2
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.27
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.56
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.6
