Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.2
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.31
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,116.2
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,231.3
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,118.8
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,117.6
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,236.5
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,112.3
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,223.5
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,212.6
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.61
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.68
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.4
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.95
