Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.79
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
772683,Malvern Wells,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.61
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.35
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.32
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,199.2
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
772683,Malvern Wells,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,183.7
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.38
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.59
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.02
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
772683,Malvern Wells,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.82
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.14
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,212.4
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
772683,Malvern Wells,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.84
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,127.4
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.97
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,126.2
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.16
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,253.6
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
772683,Malvern Wells,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.17
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,156.7
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.4
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.97
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,156.2
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.91
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.58
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,312.9
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
772683,Malvern Wells,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.35
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,123.7
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.5
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.6
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,122.8
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.88
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,246.4
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
772683,Malvern Wells,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.7
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.19
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.8
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.08
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.96
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
772683,Malvern Wells,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.51
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.63
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.47
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
772683,Malvern Wells,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.64
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,116.0
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.8
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,114.9
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,230.9
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
772683,Malvern Wells,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
