Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.96
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,126.4
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,125.5
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.12
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,251.8
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
772683,Malvern Wells,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.1
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.7
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
772683,Malvern Wells,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.3
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,116.3
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.61
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.1
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
772683,Malvern Wells,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.3
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.1
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,208.0
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
772683,Malvern Wells,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.61
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,116.5
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.7
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,115.5
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.57
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,232.0
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
772683,Malvern Wells,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.66
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.83
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,120.0
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,195.6
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,120.4
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.59
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,240.4
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
772683,Malvern Wells,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.21
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.2
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
772683,Malvern Wells,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.16
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
772683,Malvern Wells,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.61
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
772683,Malvern Wells,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.04
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.6
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
772683,Malvern Wells,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.04
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
772683,Malvern Wells,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.46
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
772683,Malvern Wells,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.73
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.74
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
772683,Malvern Wells,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.26
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
