Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
772683,Malvern Wells,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.79
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
772683,Malvern Wells,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.19
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,204.5
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,207.0
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.22
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
772683,Malvern Wells,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
772683,Malvern Wells,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.12
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.39
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.02
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.11
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.1
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,206.6
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
772683,Malvern Wells,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.49
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,117.8
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.4
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.1
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,236.9
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
772683,Malvern Wells,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.34
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,126.0
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,127.5
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,253.5
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
772683,Malvern Wells,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.95
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,205.4
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.88
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.5
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.12
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
