Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,200.7
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
772683,Malvern Wells,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.68
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,196.0
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
772683,Malvern Wells,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.2
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
772683,Malvern Wells,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
772683,Malvern Wells,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.24
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,205.8
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
772683,Malvern Wells,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.09
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.8
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,212.1
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
772683,Malvern Wells,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.03
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.4
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.2
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,178.2
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.76
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,181.6
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,130.2
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,259.1
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
772683,Malvern Wells,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.0
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,128.8
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,130.0
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,258.8
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
772683,Malvern Wells,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.84
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,139.2
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,140.6
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.45
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,279.8
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
772683,Malvern Wells,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.15
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,197.9
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
772683,Malvern Wells,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.24
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.68
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,126.7
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,127.4
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.34
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,254.1
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
772683,Malvern Wells,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.32
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,123.3
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.8
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,124.2
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.11
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,247.4
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
772683,Malvern Wells,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.85
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,144.8
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,199.5
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,146.5
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,291.4
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
772683,Malvern Wells,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.18
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,107.0
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,107.0
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
