Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,213.9
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
772683,Malvern Wells,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.62
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
772683,Malvern Wells,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.44
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,111.4
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.4
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,223.8
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
772683,Malvern Wells,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.32
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,208.8
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
772683,Malvern Wells,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,172.9
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.61
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.57
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,185.6
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
772683,Malvern Wells,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.99
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,115.9
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.7
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,233.3
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
772683,Malvern Wells,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.17
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,118.5
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,188.3
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.34
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,238.4
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
772683,Malvern Wells,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.58
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,113.7
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,189.2
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.7
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,229.0
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
772683,Malvern Wells,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.88
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
772683,Malvern Wells,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.61
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
