Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,189.1
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,201.9
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.5
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,191.3
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,101.6
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.8
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,203.4
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,191.4
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.48
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.02
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.69
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
772683,Malvern Wells,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.74
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
