Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.38
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.04
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.74
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.15
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.2
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.9
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.44
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
