Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.48
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.79
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.46
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.48
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.27
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,182.0
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.77
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.0
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.47
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,213.0
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
