Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,193.8
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,114.0
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,229.1
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.03
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.7
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,234.3
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,218.4
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,124.1
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,123.1
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,247.2
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,207.4
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.52
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,214.4
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.46
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.68
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.44
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.99
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.1
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
