Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
772683,Malvern Wells,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.3
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.14
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.55
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.0
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
772683,Malvern Wells,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.71
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.1
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
772683,Malvern Wells,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.2
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,213.4
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
772683,Malvern Wells,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.07
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,121.3
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,241.4
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.89
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.89
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.38
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.5
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.83
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,216.9
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.66
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.47
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.38
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.86
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,202.7
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.16
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,207.5
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.31
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.67
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,133.0
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.95
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,131.1
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.62
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,264.1
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.47
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,130.0
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.01
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,128.3
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.9
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,258.3
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.47
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.29
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.0
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,137.1
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.05
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,135.1
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.05
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,272.1
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
772683,Malvern Wells,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.44
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.2
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.76
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,222.4
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
772683,Malvern Wells,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.82
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.93
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.9
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.83
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,208.0
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
772683,Malvern Wells,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.64
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.66
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.37
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.53
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,211.4
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
772683,Malvern Wells,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.03
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.29
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
