Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.57
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
772683,Malvern Wells,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.58
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.69
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.48
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
772683,Malvern Wells,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.89
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.84
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.0
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
772683,Malvern Wells,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.97
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
772683,Malvern Wells,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.07
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.94
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.0
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.88
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.77
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.21
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,186.1
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
