Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.6
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
772683,Malvern Wells,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.3
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
772683,Malvern Wells,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.45
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.3
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
772683,Malvern Wells,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.64
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
772683,Malvern Wells,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.29
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.84
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.33
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.86
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.55
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,191.4
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,186.7
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
