Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.3
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.97
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,215.0
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.62
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.61
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.8
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
772683,Malvern Wells,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.72
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,123.1
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.3
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,123.7
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,246.8
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
772683,Malvern Wells,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.14
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
772683,Malvern Wells,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.2
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
