Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,108.3
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,215.7
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.66
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,137.7
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,137.0
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,274.7
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.99
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,119.5
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,238.4
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.61
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,191.1
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.0
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.2
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,118.7
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,237.1
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
772683,Malvern Wells,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,106.2
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,211.6
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.25
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,214.0
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.2
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.6
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,209.5
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.53
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
