Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.33
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.97
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.31
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.85
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.73
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
