Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.43
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.06
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.13
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
