Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.66
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.56
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.0
