Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,196.1
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.06
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,203.5
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.48
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,114.8
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.9
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,114.7
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,229.4
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
772683,Malvern Wells,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.08
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.2
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.35
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,209.6
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
772683,Malvern Wells,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.53
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
772683,Malvern Wells,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.47
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.6
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.7
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
772683,Malvern Wells,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.36
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.12
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.17
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.51
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.38
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
772683,Malvern Wells,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.69
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.88
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
772683,Malvern Wells,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.86
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
