Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.35
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.22
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.6
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.8
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.91
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.07
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
772683,Malvern Wells,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.29
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.08
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,123.8
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.46
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,121.9
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,168.3
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.7
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,245.6
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
772683,Malvern Wells,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,153.3
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,45.76
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,150.9
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,191.2
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.68
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,304.3
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
772683,Malvern Wells,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.58
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,125.9
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.16
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,124.2
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.1
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.55
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,250.1
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
772683,Malvern Wells,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,128.0
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.07
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,126.9
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,254.9
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
772683,Malvern Wells,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.59
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.11
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,126.2
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,125.6
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,251.7
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
772683,Malvern Wells,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.64
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.88
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.9
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
772683,Malvern Wells,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.87
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.72
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.96
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.0
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
772683,Malvern Wells,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.59
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
772683,Malvern Wells,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.61
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,198.8
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
