Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,245.1
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,133.7
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.82
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,132.7
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,266.4
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,195.9
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.31
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,199.0
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
772683,Malvern Wells,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.02
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,208.3
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.55
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.95
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.03
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.4
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,210.4
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
772683,Malvern Wells,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.56
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,240.7
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,215.1
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.92
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.38
