Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.55
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
772683,Malvern Wells,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.57
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.08
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,210.0
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.92
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.84
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,210.3
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.49
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.95
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,202.3
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
772683,Malvern Wells,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,115.5
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.52
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,231.3
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
772683,Malvern Wells,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.71
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,108.5
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.38
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.01
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,216.4
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
772683,Malvern Wells,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.9
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.45
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.77
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.34
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.95
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
772683,Malvern Wells,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.06
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.7
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,232.1
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.79
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
