Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.93
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.96
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,208.2
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.76
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,201.4
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
772683,Malvern Wells,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
772683,Malvern Wells,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.85
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,183.0
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,139.2
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.09
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,137.8
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,154.3
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,277.0
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.68
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,117.1
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.83
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,116.0
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,233.0
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.49
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.92
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,223.3
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.52
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,116.2
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.66
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,231.4
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,121.7
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,121.1
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,242.7
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.3
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,224.4
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,155.1
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.63
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,154.4
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.01
772683,Malvern Wells,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,309.5
