Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.45
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.86
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.55
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.19
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
