Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.56
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.56
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
