Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.52
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.87
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,188.6
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.99
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
