Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.11
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,209.4
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,189.8
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.31
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.2
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,200.5
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
772683,Malvern Wells,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,206.6
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.87
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,204.9
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.72
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,196.1
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.2
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.06
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
