Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,187.8
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.16
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.56
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,116.2
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,231.3
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.31
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.53
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.56
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.05
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.6
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.18
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.73
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,123.5
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.44
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,121.7
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.18
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,245.2
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,110.9
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.28
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,109.2
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.93
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,220.0
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.91
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.27
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.94
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,122.3
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.99
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,121.5
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,243.8
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
772683,Malvern Wells,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,116.8
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,116.0
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,232.8
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
772683,Malvern Wells,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.47
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.3
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.72
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,111.3
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,223.9
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
772683,Malvern Wells,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
