Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.47
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
772683,Malvern Wells,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.45
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.07
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,192.2
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
772683,Malvern Wells,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.01
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.42
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
772683,Malvern Wells,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.39
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.37
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.65
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.02
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
772683,Malvern Wells,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.06
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.0
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
772683,Malvern Wells,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.4
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
772683,Malvern Wells,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.22
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.29
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.7
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.68
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
