Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
772683,Malvern Wells,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.35
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.54
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.63
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.7
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.31
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.97
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,117.7
