Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,118.8
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,236.4
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
772683,Malvern Wells,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.71
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.98
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
772683,Malvern Wells,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.1
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
772683,Malvern Wells,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.02
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
772683,Malvern Wells,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.92
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
772683,Malvern Wells,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.14
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,206.7
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
772683,Malvern Wells,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,187.6
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
772683,Malvern Wells,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.54
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.8
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
772683,Malvern Wells,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.18
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,114.3
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.7
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,229.4
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
772683,Malvern Wells,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.74
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.4
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,233.1
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
772683,Malvern Wells,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,190.7
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
772683,Malvern Wells,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
