Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.26
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,223.5
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
772683,Malvern Wells,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.28
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,206.2
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
772683,Malvern Wells,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.58
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
772683,Malvern Wells,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.97
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.36
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.44
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.44
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.48
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.05
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.48
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
772683,Malvern Wells,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.37
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.67
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
772683,Malvern Wells,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
