Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.4
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
772683,Malvern Wells,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.31
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
772683,Malvern Wells,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.38
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
772683,Malvern Wells,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.67
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
