Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.03
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.05
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.45
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.44
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.0
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.81
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.65
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.59
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.92
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.7
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
772683,Malvern Wells,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.51
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
