Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.57
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.0
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,198.0
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,210.3
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.12
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,201.9
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.46
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,202.8
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
