Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,213.9
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.69
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,138.0
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,137.4
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,275.5
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,115.4
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,114.9
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,230.3
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,122.9
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,122.6
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,245.5
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.32
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.39
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,119.4
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,239.2
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,125.3
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,124.7
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,250.0
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.11
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,220.6
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.6
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,204.8
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
772683,Malvern Wells,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.9
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
772683,Malvern Wells,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.54
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.97
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.76
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.3
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
772683,Malvern Wells,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.76
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
772683,Malvern Wells,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.05
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.7
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.81
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.06
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
772683,Malvern Wells,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.85
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.3
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.17
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
772683,Malvern Wells,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.03
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.56
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.92
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
