Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.47
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
772683,Malvern Wells,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.27
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.95
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
772683,Malvern Wells,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.21
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.22
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.41
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.85
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.53
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.58
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.28
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.98
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
772683,Malvern Wells,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.36
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,196.5
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
772683,Malvern Wells,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.38
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.7
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
772683,Malvern Wells,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.67
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.86
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.42
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,121.7
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.9
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.97
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.69
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,242.5
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
772683,Malvern Wells,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.8
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.09
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,141.3
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.89
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,139.7
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.85
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.98
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,281.0
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
772683,Malvern Wells,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.66
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.25
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.58
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,214.2
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
772683,Malvern Wells,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.27
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.3
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.22
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
772683,Malvern Wells,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.2
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.33
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,215.0
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
772683,Malvern Wells,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.09
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.8
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
772683,Malvern Wells,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.8
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,208.9
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
772683,Malvern Wells,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.81
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.9
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
