Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
772683,Malvern Wells,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.03
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
772683,Malvern Wells,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.9
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
772683,Malvern Wells,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.18
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.08
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
772683,Malvern Wells,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.17
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.84
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.07
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.79
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.93
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.24
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
