Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.73
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
772683,Malvern Wells,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
772683,Malvern Wells,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.81
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
772683,Malvern Wells,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.4
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.59
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.08
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
772683,Malvern Wells,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.38
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.31
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.95
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
772683,Malvern Wells,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.4
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
772683,Malvern Wells,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.08
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.0
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,185.9
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
772683,Malvern Wells,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.09
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.46
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.6
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,176.7
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,216.1
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
772683,Malvern Wells,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.17
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
