Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.6
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,208.5
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
772683,Malvern Wells,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.27
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.0
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
772683,Malvern Wells,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.45
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,112.2
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,225.1
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
772683,Malvern Wells,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.17
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,114.6
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,114.9
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,229.4
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
772683,Malvern Wells,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.93
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,129.0
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.3
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,129.7
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,258.7
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
772683,Malvern Wells,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.77
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.5
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,208.1
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
772683,Malvern Wells,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.79
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.3
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
772683,Malvern Wells,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.28
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
772683,Malvern Wells,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.51
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,208.1
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
772683,Malvern Wells,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.79
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,118.7
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,237.1
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
772683,Malvern Wells,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.66
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,108.8
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.9
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,217.6
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
772683,Malvern Wells,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,213.6
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.13
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.7
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
772683,Malvern Wells,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.61
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.0
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
772683,Malvern Wells,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.35
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
