Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
772683,Malvern Wells,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.26
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
772683,Malvern Wells,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.26
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.97
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.84
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,185.3
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
772683,Malvern Wells,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
772683,Malvern Wells,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.17
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
