Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.54
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.89
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.55
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.65
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,203.8
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
772683,Malvern Wells,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
