Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.17
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,210.8
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.81
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.55
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.84
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.71
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.61
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
