Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.16
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,192.1
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.11
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.65
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.2
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.66
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.59
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,208.7
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.3
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.43
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,207.7
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
772683,Malvern Wells,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.18
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,195.2
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.67
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.4
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.38
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,5.2
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.73
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,221.6
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.68
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.32
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,124.4
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.21
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,123.4
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,5.2
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,247.8
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,126.8
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.21
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,126.4
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.31
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,253.1
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
772683,Malvern Wells,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,142.6
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.58
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,141.6
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,284.2
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
772683,Malvern Wells,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.58
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,146.5
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.39
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,145.4
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,291.9
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,140.4
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.15
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,139.0
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,279.4
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.22
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,130.1
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.9
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.76
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,128.8
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,168.6
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.8
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,258.9
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
772683,Malvern Wells,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.46
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.58
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,110.1
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
