Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.15
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,221.4
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.11
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
772683,Malvern Wells,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.28
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
772683,Malvern Wells,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.8
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.9
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.64
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
772683,Malvern Wells,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.8
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,212.9
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
772683,Malvern Wells,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.09
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.28
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.19
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,211.0
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
772683,Malvern Wells,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.03
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.0
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
772683,Malvern Wells,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.08
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
772683,Malvern Wells,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.72
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,166.9
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.61
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,207.9
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.76
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.3
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.49
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.6
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,224.5
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
772683,Malvern Wells,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.82
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.85
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.06
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.31
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
772683,Malvern Wells,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.17
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.2
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.31
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.5
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,210.4
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
772683,Malvern Wells,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.55
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.82
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.98
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.5
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.22
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.9
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.31
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.2
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.3
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
772683,Malvern Wells,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.51
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.08
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,190.5
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.3
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.3
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.56
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,217.7
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
772683,Malvern Wells,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.89
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.52
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.92
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.63
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.72
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
