Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
772683,Malvern Wells,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.45
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.05
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,120.6
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.9
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.82
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.3
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.61
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.88
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,239.9
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
772683,Malvern Wells,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.1
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.42
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,129.3
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,188.8
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.5
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,128.1
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.82
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,257.4
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
772683,Malvern Wells,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.81
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.43
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
772683,Malvern Wells,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.5
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.75
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.41
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.9
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.26
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
772683,Malvern Wells,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.66
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.22
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.67
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.4
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.84
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.2
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.51
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
772683,Malvern Wells,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.22
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.07
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.1
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.36
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
772683,Malvern Wells,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.82
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.25
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.8
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,110.6
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,45.19
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,185.8
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.4
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
772683,Malvern Wells,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.7
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.29
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.2
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,41.06
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.91
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.51
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.3
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
772683,Malvern Wells,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,32.38
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.47
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.9
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.86
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.93
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
772683,Malvern Wells,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.02
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.62
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,190.2
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.29
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.87
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
772683,Malvern Wells,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.56
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,49.29
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,200.5
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.18
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.8
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
772683,Malvern Wells,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.89
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,49.32
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,201.0
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.49
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.15
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
772683,Malvern Wells,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.3
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,53.7
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,220.0
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.08
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.12
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
772683,Malvern Wells,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.98
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.81
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,186.8
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.87
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
772683,Malvern Wells,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.83
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.37
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.8
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.3
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.84
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.8
