Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.43
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,199.8
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
772683,Malvern Wells,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.05
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.97
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.38
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,186.6
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
772683,Malvern Wells,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.17
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.99
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.8
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.95
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,188.3
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
772683,Malvern Wells,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.89
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.78
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,186.4
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.28
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.46
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,179.6
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
772683,Malvern Wells,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.74
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.74
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,185.5
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.58
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.65
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,205.9
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
772683,Malvern Wells,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.05
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.8
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,208.5
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
772683,Malvern Wells,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.32
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,132.5
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,205.9
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.05
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,133.1
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,265.6
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
772683,Malvern Wells,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,56.09
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,148.8
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,229.5
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,150.0
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.07
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,298.9
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
772683,Malvern Wells,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,58.67
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,150.7
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,240.3
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,152.5
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.54
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,303.2
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
772683,Malvern Wells,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,58.33
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,137.2
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,238.8
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,138.8
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.15
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,276.0
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
772683,Malvern Wells,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.55
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.6
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,215.3
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,124.2
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.86
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,247.1
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
772683,Malvern Wells,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.71
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,53.06
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.3
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,218.7
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,118.6
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,235.9
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
772683,Malvern Wells,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.33
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,189.9
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.27
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,187.5
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
772683,Malvern Wells,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.53
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,194.9
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,114.0
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,226.9
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
772683,Malvern Wells,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.55
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,124.8
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,190.6
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,126.2
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.33
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,251.0
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
772683,Malvern Wells,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.46
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,54.06
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,133.2
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,222.6
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
