Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,135.0
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.59
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,268.2
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
772683,Malvern Wells,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,57.23
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,135.1
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,235.2
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,136.6
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.05
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,271.8
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
772683,Malvern Wells,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,56.52
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,137.1
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,232.4
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,139.2
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.29
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,276.3
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
772683,Malvern Wells,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.39
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,58.53
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,241.6
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,148.2
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.02
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,294.3
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
772683,Malvern Wells,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.15
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.7
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,114.8
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,215.2
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,116.0
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,230.8
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
772683,Malvern Wells,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.54
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,130.4
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,213.1
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,132.2
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.61
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,262.6
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
772683,Malvern Wells,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.3
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,57.7
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,140.6
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,234.2
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,142.8
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.28
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,283.4
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
772683,Malvern Wells,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.44
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.89
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,118.8
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,214.7
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.62
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,238.6
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
772683,Malvern Wells,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,54.26
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,133.9
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,220.1
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,135.7
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.02
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,269.6
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
772683,Malvern Wells,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,53.96
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,137.7
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,220.7
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,139.3
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.07
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,276.9
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
772683,Malvern Wells,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.94
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,207.6
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,211.9
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
772683,Malvern Wells,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.71
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.66
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,186.7
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,209.9
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
772683,Malvern Wells,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.56
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,206.2
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.43
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
772683,Malvern Wells,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,55.26
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,226.2
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.47
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,233.2
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
772683,Malvern Wells,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.72
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,54.9
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,114.9
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,225.8
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.9
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,230.7
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
772683,Malvern Wells,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,57.53
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,145.9
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,234.8
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
