Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,146.9
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.48
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,292.9
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
772683,Malvern Wells,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.63
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.79
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,127.5
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,216.3
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,128.4
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.81
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,255.9
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
772683,Malvern Wells,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,54.38
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,127.6
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,223.2
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,128.8
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.89
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,256.4
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
772683,Malvern Wells,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,55.36
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,129.7
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,227.1
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,131.6
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.27
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,261.3
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
772683,Malvern Wells,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,61.45
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,147.3
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,252.2
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,149.5
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.1
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,296.8
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
772683,Malvern Wells,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.52
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,64.34
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.68
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,150.8
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,263.9
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,152.8
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.33
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,303.6
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
772683,Malvern Wells,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.03
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,54.47
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,111.0
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,223.7
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.3
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.77
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,223.3
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
772683,Malvern Wells,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.99
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,114.3
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,196.9
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.62
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,229.5
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
772683,Malvern Wells,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.5
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,182.0
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
772683,Malvern Wells,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.99
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.7
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.23
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
772683,Malvern Wells,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.74
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.1
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,227.3
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
772683,Malvern Wells,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.82
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
772683,Malvern Wells,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
772683,Malvern Wells,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.72
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.53
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
