Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
772683,Malvern Wells,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.9
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.05
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.79
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.47
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.97
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
772683,Malvern Wells,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.06
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.42
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.48
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.9
