Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,6.1
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,6.1
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,6.1
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,6.1
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,6.1
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,6.2
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
