Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,6.2
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.85
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.49
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.18
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.1
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,122.3
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.42
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,242.9
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
772683,Malvern Wells,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.03
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,126.3
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.3
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,128.2
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,254.5
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
772683,Malvern Wells,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.96
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,116.0
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.0
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,117.6
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,233.6
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
772683,Malvern Wells,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.56
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,238.5
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
772683,Malvern Wells,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.85
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,189.5
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,186.2
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
772683,Malvern Wells,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,189.3
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.37
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
772683,Malvern Wells,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
